Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.9
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.7
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.56
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.42
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.09
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.47
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.29
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,176.1
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.95
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.52
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.5
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.54
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.47
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,182.4
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.39
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.27
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.38
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.61
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.95
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.18
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.66
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.65
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.89
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.24
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.67
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.57
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.41
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
