Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.13
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.85
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.56
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.64
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.21
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.48
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.5
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.17
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.36
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.25
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.56
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.32
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.6
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.1
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.96
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,187.0
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.87
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.15
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.82
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.12
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,189.4
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.78
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.02
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.58
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.34
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.16
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,173.7
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.35
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.74
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.9
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.91
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.68
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.7
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.53
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.3
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,183.4
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.93
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.53
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.9
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.04
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.18
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.63
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,195.0
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.49
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.87
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.3
