Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.06
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,177.2
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.14
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.2
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.69
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.11
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.91
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.28
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.69
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.84
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.47
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.5
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.8
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.33
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.71
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.03
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.73
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.49
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.25
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.23
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.3
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.23
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.2
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
