Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,184.4
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.12
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.05
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.63
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.29
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.72
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.19
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.03
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.8
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.08
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.77
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.19
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.37
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.8
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.61
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.97
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
521868,Grenfell Park St.Thomas,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.9
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.11
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
521868,Grenfell Park St.Thomas,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.68
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.8
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.64
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,188.6
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.4
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.3
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.52
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.07
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.81
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.8
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.54
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.17
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.4
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
