Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.55
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,161.0
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.69
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.8
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.61
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.33
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.43
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.16
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.37
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.5
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.33
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.07
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.04
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.4
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.05
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.36
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.43
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,178.8
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.56
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.3
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.65
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.58
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,182.1
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.97
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.3
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.2
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.11
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.93
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,193.9
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.25
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.84
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.99
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.71
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.23
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.67
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,187.1
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.54
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.04
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.45
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.84
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.66
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.8
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.19
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
