Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.3
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.69
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.02
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.02
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.03
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.6
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.5
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,31.7
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.55
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.27
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.14
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,32.1
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.6
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.02
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.91
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.53
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,32.0
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.74
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.93
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,196.3
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
521868,Grenfell Park St.Thomas,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.22
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.8
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,32.0
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.27
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.74
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,187.8
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.31
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,31.9
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.3
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.56
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
521868,Grenfell Park St.Thomas,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.3
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.4
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,31.9
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.25
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.13
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
521868,Grenfell Park St.Thomas,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.68
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,31.9
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.24
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
521868,Grenfell Park St.Thomas,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.94
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.3
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
