Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,31.8
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.59
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,173.2
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
521868,Grenfell Park St.Thomas,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.43
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.22
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.5
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,31.8
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.89
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.51
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.27
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.7
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,31.8
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.83
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
521868,Grenfell Park St.Thomas,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.93
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.68
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.5
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.5
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,31.7
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,61.61
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.77
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.51
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.87
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.0
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,31.4
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,61.28
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.3
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,189.1
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.83
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.6
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.25
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,31.7
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.05
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.19
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.1
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,31.8
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.35
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.48
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.94
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.1
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,31.9
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.4
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,31.9
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.36
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
