Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.58
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,32.0
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.11
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.18
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,32.1
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,32.3
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.7
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.5
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.81
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.11
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.67
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.91
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.19
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
