Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.83
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.02
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.66
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.64
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.75
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.09
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.38
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
