Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.33
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.3
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.8
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.65
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
521868,Grenfell Park St.Thomas,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.76
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.47
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.8
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.81
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.92
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.07
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.43
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
