Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.56
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.67
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.27
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.73
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.96
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.47
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.31
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.23
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.89
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
521868,Grenfell Park St.Thomas,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
